Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
310177,Swimming Bath 1,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.7
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.39
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.29
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
