Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.27
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
