Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
310177,Swimming Bath 1,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.27
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.11
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.86
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.86
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.61
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,24.3
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.48
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.05
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
