Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.7
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.75
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.87
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.14
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.79
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.08
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
