Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.07
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.25
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.56
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,24.2
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.23
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.51
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.28
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.77
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,24.4
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
310177,Swimming Bath 1,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.17
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
