Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,17.42
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,23.53
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,20.59
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.53
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,16.49
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.19
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,19.02
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.03
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
310177,Swimming Bath 1,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,21.21
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.22
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.96
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
310177,Swimming Bath 1,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,16.57
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.19
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.25
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.81
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310177,Swimming Bath 1,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,19.55
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.18
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
