Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.59
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.17
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.32
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310177,Swimming Bath 1,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.41
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.93
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.05
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310177,Swimming Bath 1,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.38
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.01
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
310177,Swimming Bath 1,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.21
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.34
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.2
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.69
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.26
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
310177,Swimming Bath 1,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.41
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.45
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
310177,Swimming Bath 1,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.41
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
310177,Swimming Bath 1,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.55
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
