Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,24.56
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.78
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.11
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
310177,Swimming Bath 1,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.72
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,24.9
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.95
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
310177,Swimming Bath 1,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.46
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.98
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
310177,Swimming Bath 1,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.12
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.86
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
310177,Swimming Bath 1,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,23.43
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.38
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310177,Swimming Bath 1,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.35
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.94
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
310177,Swimming Bath 1,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,27.26
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.0
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
310177,Swimming Bath 1,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.79
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.34
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
310177,Swimming Bath 1,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,30.1
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.3
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
310177,Swimming Bath 1,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,30.84
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.84
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,61.2
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,127.5
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
