Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
310177,Swimming Bath 1,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.5
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
310177,Swimming Bath 1,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.7
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.75
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.8
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.44
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
310177,Swimming Bath 1,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.28
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.97
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.76
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.03
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
310177,Swimming Bath 1,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.45
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
310177,Swimming Bath 1,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.8
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.45
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
310177,Swimming Bath 1,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.56
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.44
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
310177,Swimming Bath 1,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.18
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.39
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.75
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
310177,Swimming Bath 1,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.47
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.1
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.3
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
310177,Swimming Bath 1,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.16
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
