Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.55
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.47
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310177,Swimming Bath 1,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.12
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
310177,Swimming Bath 1,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.98
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310177,Swimming Bath 1,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.67
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
310177,Swimming Bath 1,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.89
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.45
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.06
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310177,Swimming Bath 1,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.4
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310177,Swimming Bath 1,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.63
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310177,Swimming Bath 1,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
