Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.39
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.81
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.43
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.86
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
