Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.37
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,15.97
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.17
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.77
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.12
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.05
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.39
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.36
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.31
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.96
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.02
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.58
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
