Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
310177,Swimming Bath 1,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.3
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.89
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
310177,Swimming Bath 1,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.42
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.37
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.08
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310177,Swimming Bath 1,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.54
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.7
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.27
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.98
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.34
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.99
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310177,Swimming Bath 1,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.46
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
310177,Swimming Bath 1,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.19
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
