Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
310177,Swimming Bath 1,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.21
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.36
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.32
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.27
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.93
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
