Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.68
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,22.3
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.14
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
