Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.33
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,18.88
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
310177,Swimming Bath 1,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,16.17
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.84
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.62
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
310177,Swimming Bath 1,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.68
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.5
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.9
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
310177,Swimming Bath 1,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.69
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.08
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310177,Swimming Bath 1,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
