Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310177,Swimming Bath 1,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
310177,Swimming Bath 1,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.2
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.53
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.65
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.55
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
310177,Swimming Bath 1,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.33
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.09
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
310177,Swimming Bath 1,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.56
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.16
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310177,Swimming Bath 1,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.37
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.8
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
