Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.16
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.37
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.28
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310177,Swimming Bath 1,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.7
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,23.1
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310177,Swimming Bath 1,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.23
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.17
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.38
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.7
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.72
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
310177,Swimming Bath 1,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.05
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.5
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.86
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
310177,Swimming Bath 1,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.55
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.47
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
310177,Swimming Bath 1,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.89
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.66
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.12
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
310177,Swimming Bath 1,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.91
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.56
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310177,Swimming Bath 1,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.34
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.77
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
