Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
310177,Swimming Bath 1,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.81
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
310177,Swimming Bath 1,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.95
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
310177,Swimming Bath 1,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.73
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
310177,Swimming Bath 1,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.96
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.82
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.96
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.32
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310177,Swimming Bath 1,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.34
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.08
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.52
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
