Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.81
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.07
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
310177,Swimming Bath 1,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
310177,Swimming Bath 1,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.6
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.98
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.58
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.84
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.18
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
