Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.3
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
310177,Swimming Bath 1,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.25
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,23.1
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.3
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
310177,Swimming Bath 1,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.18
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310177,Swimming Bath 1,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310177,Swimming Bath 1,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.48
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.18
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
