Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.87
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.88
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.19
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.78
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.22
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,22.7
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
310177,Swimming Bath 1,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.07
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.36
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
310177,Swimming Bath 1,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.63
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.94
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.98
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
310177,Swimming Bath 1,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
