Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.77
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
310177,Swimming Bath 1,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,17.45
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310177,Swimming Bath 1,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.84
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.79
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.2
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
310177,Swimming Bath 1,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.77
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310177,Swimming Bath 1,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.39
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.15
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.91
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
