Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.82
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
310177,Swimming Bath 1,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.4
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
310177,Swimming Bath 1,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.83
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.98
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,22.7
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
310177,Swimming Bath 1,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.73
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.73
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
310177,Swimming Bath 1,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.97
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310177,Swimming Bath 1,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.25
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.58
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.67
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.68
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
310177,Swimming Bath 1,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.37
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
