Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.44
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.96
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.28
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.29
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.14
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.08
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
310177,Swimming Bath 1,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.67
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.39
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
