Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,23.9
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.74
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.45
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,13.82
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,13.17
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.9
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.05
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.66
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
