Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.18
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.89
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
310177,Swimming Bath 1,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.86
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.49
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.56
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.53
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
