Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.48
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.26
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.64
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.9
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.51
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,23.8
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.13
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
