Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.47
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,24.0
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.69
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.71
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.84
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.45
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,24.1
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.16
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,22.7
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
310177,Swimming Bath 1,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.96
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
