Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,14.08
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.61
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.77
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,18.56
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,15.92
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.49
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.55
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.97
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.51
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.67
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.07
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,21.5
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.47
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,22.7
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
