Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.17
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.55
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.41
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
310177,Swimming Bath 1,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,22.7
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
310177,Swimming Bath 1,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.13
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.27
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.52
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
310177,Swimming Bath 1,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.61
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.01
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
310177,Swimming Bath 1,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.41
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310177,Swimming Bath 1,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.21
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310177,Swimming Bath 1,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.98
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.12
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.07
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
