Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.55
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.51
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.95
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.79
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
310177,Swimming Bath 1,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.06
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
310177,Swimming Bath 1,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.04
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310177,Swimming Bath 1,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.67
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.39
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
310177,Swimming Bath 1,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.15
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.17
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.01
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
