Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
310177,Swimming Bath 1,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.78
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.99
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
310177,Swimming Bath 1,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.81
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310177,Swimming Bath 1,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.12
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.27
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.43
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.52
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
310177,Swimming Bath 1,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.8
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.18
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.71
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
310177,Swimming Bath 1,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.4
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.52
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
