Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.6
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.17
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.45
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310177,Swimming Bath 1,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.94
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.6
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310177,Swimming Bath 1,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.39
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310177,Swimming Bath 1,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.83
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.19
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
310177,Swimming Bath 1,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
310177,Swimming Bath 1,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.61
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,22.5
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
