Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.84
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.77
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
310177,Swimming Bath 1,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.39
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.08
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
310177,Swimming Bath 1,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
