Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.73
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310177,Swimming Bath 1,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.62
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
310177,Swimming Bath 1,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.35
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310177,Swimming Bath 1,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.39
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,22.6
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
