Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.39
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.3
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.22
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.83
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.06
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310177,Swimming Bath 1,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.27
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.92
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
310177,Swimming Bath 1,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.61
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.59
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
