Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.52
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
310177,Swimming Bath 1,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.23
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.59
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.35
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.08
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.31
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310177,Swimming Bath 1,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.78
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.61
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.51
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310177,Swimming Bath 1,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
