Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.43
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.77
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.69
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
310177,Swimming Bath 1,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.68
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,18.49
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.66
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
310177,Swimming Bath 1,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.8
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.61
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.13
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.96
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.17
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.82
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.5
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.21
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
