Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.77
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.79
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.71
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.27
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.02
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.68
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
