Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.95
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.86
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.82
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.49
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.85
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.6
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.23
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.18
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.57
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.31
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.93
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
