Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
310177,Swimming Bath 1,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.29
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.49
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.46
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.58
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.29
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.45
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.63
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.48
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.8
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.57
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.07
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310177,Swimming Bath 1,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.99
