Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.7
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,22.7
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.22
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,23.1
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.67
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.18
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.96
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,23.7
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.55
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.1
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,23.1
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.34
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.22
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
310177,Swimming Bath 1,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.77
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.95
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,22.7
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
310177,Swimming Bath 1,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.34
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.11
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
