Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
310177,Swimming Bath 1,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.13
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.29
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
310177,Swimming Bath 1,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.48
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.1
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
310177,Swimming Bath 1,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
310177,Swimming Bath 1,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,22.7
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.35
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.68
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
310177,Swimming Bath 1,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
310177,Swimming Bath 1,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.88
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
