Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.25
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.48
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,22.7
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310177,Swimming Bath 1,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.11
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
310177,Swimming Bath 1,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.2
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310177,Swimming Bath 1,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.3
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
310177,Swimming Bath 1,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.01
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310177,Swimming Bath 1,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.58
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310177,Swimming Bath 1,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.32
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.37
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.71
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.63
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
310177,Swimming Bath 1,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.2
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
