Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310177,Swimming Bath 1,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.25
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.3
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310177,Swimming Bath 1,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.34
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.55
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.08
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310177,Swimming Bath 1,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.17
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.62
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
310177,Swimming Bath 1,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.53
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310177,Swimming Bath 1,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.83
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.07
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
310177,Swimming Bath 1,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.34
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.01
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310177,Swimming Bath 1,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.36
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.98
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.56
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.74
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
310177,Swimming Bath 1,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.86
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.74
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.83
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
310177,Swimming Bath 1,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.35
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.56
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.76
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
