Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.07
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.86
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.5
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310177,Swimming Bath 1,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.7
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.09
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.81
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
310177,Swimming Bath 1,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.94
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310177,Swimming Bath 1,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.39
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
310177,Swimming Bath 1,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.28
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310177,Swimming Bath 1,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.7
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.51
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
310177,Swimming Bath 1,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
