Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.27
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310177,Swimming Bath 1,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.59
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
310177,Swimming Bath 1,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,22.7
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
310177,Swimming Bath 1,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.64
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.8
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.94
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.17
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,22.2
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.72
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
310177,Swimming Bath 1,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.3
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
310177,Swimming Bath 1,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
