Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.58
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.39
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.71
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.88
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.1
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.41
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
310177,Swimming Bath 1,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,22.6
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.3
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.13
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.13
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.28
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
