Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
310177,Swimming Bath 1,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310177,Swimming Bath 1,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310177,Swimming Bath 1,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
310177,Swimming Bath 1,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.61
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
310177,Swimming Bath 1,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.26
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.3
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310177,Swimming Bath 1,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.62
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.17
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.99
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
