Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.57
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.53
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.83
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.85
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.39
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
310177,Swimming Bath 1,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.62
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
310177,Swimming Bath 1,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.19
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,22.7
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310177,Swimming Bath 1,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.29
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.28
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310177,Swimming Bath 1,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.01
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
310177,Swimming Bath 1,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
