Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.81
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
