Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.54
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.54
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,22.6
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310177,Swimming Bath 1,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.71
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.2
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
