Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.22
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.27
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.21
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.56
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.73
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.37
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.08
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
310177,Swimming Bath 1,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
