Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.11
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.3
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.97
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.64
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.29
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.02
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.74
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.84
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.72
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
