Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.64
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.64
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
310177,Swimming Bath 1,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.88
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.7
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310177,Swimming Bath 1,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.99
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.12
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
310177,Swimming Bath 1,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
