Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310177,Swimming Bath 1,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.57
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.96
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.82
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.77
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
310177,Swimming Bath 1,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.72
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.74
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310177,Swimming Bath 1,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.98
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
310177,Swimming Bath 1,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.12
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.68
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.92
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
310177,Swimming Bath 1,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.3
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.63
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310177,Swimming Bath 1,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.73
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
310177,Swimming Bath 1,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.2
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.29
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.74
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
