Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.6
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
310177,Swimming Bath 1,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.15
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
310177,Swimming Bath 1,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.49
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.67
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.04
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.62
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,23.1
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.29
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
310177,Swimming Bath 1,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.95
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
310177,Swimming Bath 1,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.9
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.39
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.89
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
310177,Swimming Bath 1,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.59
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.09
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.44
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
310177,Swimming Bath 1,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.2
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.26
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310177,Swimming Bath 1,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
