Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.8
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310177,Swimming Bath 1,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.46
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.78
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
310177,Swimming Bath 1,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.75
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310177,Swimming Bath 1,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.66
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310177,Swimming Bath 1,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.5
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
310177,Swimming Bath 1,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.49
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.4
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.55
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.02
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.6
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.94
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
310177,Swimming Bath 1,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.84
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
310177,Swimming Bath 1,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
