Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
310177,Swimming Bath 1,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.83
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
310177,Swimming Bath 1,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.67
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310177,Swimming Bath 1,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.11
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
310177,Swimming Bath 1,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.15
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.03
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
310177,Swimming Bath 1,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.19
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
310177,Swimming Bath 1,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.67
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.71
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310177,Swimming Bath 1,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.19
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
310177,Swimming Bath 1,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
