Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310177,Swimming Bath 1,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.15
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.73
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.9
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
310177,Swimming Bath 1,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.64
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.03
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310177,Swimming Bath 1,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.05
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310177,Swimming Bath 1,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.9
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
310177,Swimming Bath 1,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.03
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.46
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.61
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.44
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
310177,Swimming Bath 1,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.71
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.15
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
310177,Swimming Bath 1,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.78
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.89
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.46
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
310177,Swimming Bath 1,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.93
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.15
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.72
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
