Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310177,Swimming Bath 1,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.83
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.93
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.92
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.04
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310177,Swimming Bath 1,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.7
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.77
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.89
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310177,Swimming Bath 1,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.02
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310177,Swimming Bath 1,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.27
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.62
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.97
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
310177,Swimming Bath 1,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.01
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.75
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
310177,Swimming Bath 1,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.01
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310177,Swimming Bath 1,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.17
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,19.73
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
310177,Swimming Bath 1,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.8
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.7
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.31
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.47
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
310177,Swimming Bath 1,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.13
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.5
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.82
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.88
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.7
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
