Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
310177,Swimming Bath 1,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.91
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.56
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.85
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
310177,Swimming Bath 1,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.25
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
310177,Swimming Bath 1,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.95
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.46
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
310177,Swimming Bath 1,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.71
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
310177,Swimming Bath 1,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.23
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.98
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.46
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
310177,Swimming Bath 1,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.69
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.78
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
310177,Swimming Bath 1,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.71
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.91
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,23.0
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310177,Swimming Bath 1,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.88
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.9
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.12
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.71
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
