Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.14
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.78
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.8
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
310177,Swimming Bath 1,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.09
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.97
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310177,Swimming Bath 1,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.54
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.54
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.48
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310177,Swimming Bath 1,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.25
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310177,Swimming Bath 1,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.27
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,22.5
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
310177,Swimming Bath 1,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.18
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,23.4
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
310177,Swimming Bath 1,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.33
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,23.2
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
310177,Swimming Bath 1,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,18.65
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.05
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,22.6
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
310177,Swimming Bath 1,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.57
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,23.3
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310177,Swimming Bath 1,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
